Date,Water Surface Elevationn (feet),Total Volume (acre-feet),Volume Change (acre-feet),Average Release (cfs),Power Generation Release (acre-feet),Spillway Overflow (acre-feet),Tube Valve Bypass (acre-feet),Total Daily Release (acre-feet),Water YTD Releases (acre-feet),Average Aqueduct Release (cfs),Calculated Inflow (cfs),Evap (acre-feet)
04/17/2024,5414.62,"147,346",-25.20,623,498,0,372,1236,"83,110",26.55,1237,26.04
04/16/2024,5414.63,"147,372",-75.60,466,497,0,215,924,"81,874",30.00,874,26.05
04/15/2024,5414.66,"147,447",-50.40,465,495,0,215,922,"80,950",29.90,898,26.06
04/14/2024,5414.68,"147,498",-25.20,443,488,0,197,879,"80,028",30.40,880,26.06
04/13/2024,5414.69,"147,523",-126.40,480,511,0,223,953,"79,149",39.70,853,26.07
04/12/2024,5414.74,"147,649",-101.20,475,486,0,230,942,"78,196",40.75,867,26.08
04/11/2024,5414.78,"147,750",0.00,463,496,0,213,919,"77,254",48.13,945,26.10
04/10/2024,5414.78,"147,750",-177.10,463,496,0,213,919,"77,254",48.13,768,26.10
04/09/2024,5414.85,"147,928",-126.50,454,494,0,205,901,"75,419",40.21,801,26.12
04/08/2024,5414.90,"148,054",-50.60,439,479,0,197,870,"74,518",22.82,846,26.14
04/07/2024,5414.92,"148,105",-25.30,437,499,0,185,866,"73,648",19.45,867,26.14
04/06/2024,5414.93,"148,130",0.00,436,494,0,187,865,"72,782",22.41,891,26.15
04/05/2024,5414.93,"148,130",-75.90,445,497,0,194,882,"71,917",29.10,832,26.15
04/04/2024,5414.96,"148,206",-75.90,460,409,0,254,913,"71,035",44.95,863,26.16
04/03/2024,5414.99,"148,282",-76.10,454,497,0,203,900,"70,122",38.46,850,26.17
04/02/2024,5415.02,"148,358",-25.40,449,493,0,200,890,"69,222",33.54,891,26.18
04/01/2024,5415.03,"148,383",0.00,441,495,0,191,874,"68,332",25.71,900,26.18
03/31/2024,5415.03,"148,383",25.40,438,501,0,185,868,"67,458",19.28,906,12.67
03/30/2024,5415.02,"148,358",25.40,437,500,0,185,867,"66,590",19.31,905,12.67
03/29/2024,5415.01,"148,332",76.00,440,500,0,188,873,"65,723",22.84,962,12.66
03/28/2024,5414.98,"148,256",25.30,442,500,0,190,877,"64,850",24.54,915,12.66
03/27/2024,5414.97,"148,231",-50.60,440,496,0,190,873,"63,973",24.70,835,12.66
03/26/2024,5414.99,"148,282",-25.30,439,493,0,190,870,"63,100",24.76,857,12.66
03/25/2024,5415.00,"148,307",0.00,445,497,0,194,882,"62,231",28.29,895,12.66
03/24/2024,5415.00,"148,307",0.00,450,496,0,200,893,"61,348",34.99,906,12.66
03/23/2024,5415.00,"148,307",50.60,437,501,0,184,866,"60,455",18.36,929,12.66
03/22/2024,5414.98,"148,256",0.00,427,496,0,177,847,"59,589",12.27,860,12.66
03/21/2024,5414.98,"148,256",0.00,431,496,0,181,855,"58,743",16.07,868,12.66
03/20/2024,5414.98,"148,256",-152.20,451,495,0,201,894,"57,887",36.37,754,12.66
03/19/2024,5415.04,"148,409",-101.60,446,491,0,198,884,"56,993",40.22,795,12.67
